Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
