Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,25.8
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.81
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.23
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.54
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,25.2
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
410513,Carnon Downs,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.66
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
