Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.08
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.85
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.64
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,24.7
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.54
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-10.91
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.65
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
410513,Carnon Downs,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
