Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.65
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
410513,Carnon Downs,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.03
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
