Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
410513,Carnon Downs,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.2
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.12
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.86
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.42
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.21
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.46
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.22
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.28
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.59
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.47
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.5
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.48
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
