Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.52
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.93
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.93
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
