Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.56
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.74
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,24.7
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
