Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.03
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.99
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.97
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.1
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.97
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,25.8
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.96
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,25.8
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.97
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.05
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
