Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
410513,Carnon Downs,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
410513,Carnon Downs,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.44
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
410513,Carnon Downs,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
410513,Carnon Downs,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.61
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
410513,Carnon Downs,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
