Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.59
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
410513,Carnon Downs,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.72
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.0
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.77
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
410513,Carnon Downs,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.58
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
410513,Carnon Downs,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
