Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
410513,Carnon Downs,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.48
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.48
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
410513,Carnon Downs,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.52
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
410513,Carnon Downs,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.8
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.78
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
410513,Carnon Downs,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
410513,Carnon Downs,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
410513,Carnon Downs,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
