Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
410513,Carnon Downs,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
410513,Carnon Downs,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
410513,Carnon Downs,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.51
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
410513,Carnon Downs,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.0
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
410513,Carnon Downs,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.62
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
410513,Carnon Downs,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.52
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.86
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
410513,Carnon Downs,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.76
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.47
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
410513,Carnon Downs,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.55
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.22
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.53
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
410513,Carnon Downs,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
