Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.5
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.7
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.8
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.56
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
410513,Carnon Downs,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.16
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.96
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.52
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
410513,Carnon Downs,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.92
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.93
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.99
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.13
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
410513,Carnon Downs,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.43
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
410513,Carnon Downs,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.07
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.33
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
410513,Carnon Downs,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
