Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.68
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
410513,Carnon Downs,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
410513,Carnon Downs,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
410513,Carnon Downs,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.17
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.83
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.33
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
