Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.8
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.02
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.42
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
410513,Carnon Downs,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
410513,Carnon Downs,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
