Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
410513,Carnon Downs,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
410513,Carnon Downs,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.45
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.58
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
410513,Carnon Downs,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.68
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
410513,Carnon Downs,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
410513,Carnon Downs,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
