Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.95
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.79
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
410513,Carnon Downs,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
410513,Carnon Downs,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.08
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.24
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.83
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.5
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
410513,Carnon Downs,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
