Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.31
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
410513,Carnon Downs,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
410513,Carnon Downs,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
410513,Carnon Downs,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.84
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.89
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.85
