Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.39
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
410513,Carnon Downs,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
410513,Carnon Downs,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.03
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
410513,Carnon Downs,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
410513,Carnon Downs,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.38
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.88
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
410513,Carnon Downs,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
