Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
410513,Carnon Downs,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.22
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
410513,Carnon Downs,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
410513,Carnon Downs,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.34
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.38
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
410513,Carnon Downs,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.01
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.45
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.89
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
410513,Carnon Downs,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.49
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
