Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.8
