Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.54
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
410513,Carnon Downs,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
