Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
410513,Carnon Downs,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
410513,Carnon Downs,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
410513,Carnon Downs,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
410513,Carnon Downs,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
410513,Carnon Downs,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.61
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
410513,Carnon Downs,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.9
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.56
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.62
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.03
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
410513,Carnon Downs,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.3
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.75
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
