Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.62
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.21
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.36
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
410513,Carnon Downs,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.24
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
410513,Carnon Downs,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.77
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.47
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.4
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
410513,Carnon Downs,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,12.14
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.76
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.68
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
410513,Carnon Downs,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.86
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.39
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
410513,Carnon Downs,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
