Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.27
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.94
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
410513,Carnon Downs,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.77
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
410513,Carnon Downs,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.49
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
410513,Carnon Downs,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.9
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.39
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
410513,Carnon Downs,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.48
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.65
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
410513,Carnon Downs,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.88
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.33
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.33
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.93
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
410513,Carnon Downs,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.68
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.3
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.12
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.74
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
410513,Carnon Downs,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.75
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.66
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.42
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
