Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.14
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
410513,Carnon Downs,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.69
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.56
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.33
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.68
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.56
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.94
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
410513,Carnon Downs,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.54
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.09
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.75
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.75
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.87
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
410513,Carnon Downs,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.96
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.74
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.61
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.45
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.52
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.82
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.09
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
410513,Carnon Downs,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.54
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.75
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.3
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.87
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
410513,Carnon Downs,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.1
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
410513,Carnon Downs,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.74
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
410513,Carnon Downs,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
