Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410513,Carnon Downs,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.8
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
410513,Carnon Downs,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
410513,Carnon Downs,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
410513,Carnon Downs,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
410513,Carnon Downs,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.66
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
410513,Carnon Downs,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.0
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.74
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
