Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.6
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.89
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.77
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
410513,Carnon Downs,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
