Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
410513,Carnon Downs,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
410513,Carnon Downs,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
410513,Carnon Downs,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
410513,Carnon Downs,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.05
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.69
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.53
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.45
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
410513,Carnon Downs,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,28.4
