Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.58
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.41
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.76
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.5
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.77
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.52
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
410513,Carnon Downs,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.4
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.79
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
410513,Carnon Downs,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
