Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.47
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.34
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.79
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.42
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.79
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.19
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.45
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
410513,Carnon Downs,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.86
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
