Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.45
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.32
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
410513,Carnon Downs,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.4
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
410513,Carnon Downs,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.32
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
410513,Carnon Downs,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
