Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
410513,Carnon Downs,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.5
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.79
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.65
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
410513,Carnon Downs,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.64
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
410513,Carnon Downs,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.67
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.42
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
