Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
