Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
410513,Carnon Downs,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
