Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.43
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
