Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
410513,Carnon Downs,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
410513,Carnon Downs,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
410513,Carnon Downs,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
410513,Carnon Downs,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
410513,Carnon Downs,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.44
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
410513,Carnon Downs,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.89
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
410513,Carnon Downs,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.95
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.06
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
410513,Carnon Downs,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
