Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.31
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.42
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.95
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
410513,Carnon Downs,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.67
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.81
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.59
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
410513,Carnon Downs,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.21
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.09
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.89
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.26
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.8
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.26
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
410513,Carnon Downs,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.48
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
410513,Carnon Downs,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,12.55
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.37
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.43
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.62
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.82
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
410513,Carnon Downs,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
