Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
410513,Carnon Downs,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.05
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.76
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
410513,Carnon Downs,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
410513,Carnon Downs,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.21
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
410513,Carnon Downs,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
410513,Carnon Downs,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.79
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
410513,Carnon Downs,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.38
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.33
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
410513,Carnon Downs,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.43
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.51
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
