Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.47
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.03
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.11
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
410513,Carnon Downs,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.05
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.58
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.1
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
410513,Carnon Downs,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
410513,Carnon Downs,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.29
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
410513,Carnon Downs,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.3
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.65
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
410513,Carnon Downs,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.42
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.27
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
410513,Carnon Downs,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.87
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.01
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
