Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
410513,Carnon Downs,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.24
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.65
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.29
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.54
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.38
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.97
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.44
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.71
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.24
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
410513,Carnon Downs,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.47
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.43
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.22
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
410513,Carnon Downs,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.67
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
410513,Carnon Downs,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
