Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
410513,Carnon Downs,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
410513,Carnon Downs,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
410513,Carnon Downs,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
