Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
410513,Carnon Downs,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
410513,Carnon Downs,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.39
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
410513,Carnon Downs,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
410513,Carnon Downs,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
410513,Carnon Downs,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.97
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
