Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
410513,Carnon Downs,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
410513,Carnon Downs,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
410513,Carnon Downs,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.24
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
410513,Carnon Downs,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.79
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.75
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.6
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.48
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
