Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.13
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.69
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
410513,Carnon Downs,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410513,Carnon Downs,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.15
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
410513,Carnon Downs,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
410513,Carnon Downs,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
410513,Carnon Downs,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.06
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.8
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.46
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
410513,Carnon Downs,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
