Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
410513,Carnon Downs,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.35
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.32
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
410513,Carnon Downs,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.14
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.56
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
410513,Carnon Downs,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.25
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.1
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
410513,Carnon Downs,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
410513,Carnon Downs,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
