Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
410513,Carnon Downs,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.39
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
