Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
