Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
