Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
