Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
410513,Carnon Downs,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
410513,Carnon Downs,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.89
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
