Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
410513,Carnon Downs,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.61
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.1
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.87
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.28
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.43
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.9
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.02
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.73
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.62
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.98
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.81
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.03
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
410513,Carnon Downs,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.31
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.49
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.27
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
410513,Carnon Downs,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.03
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.6
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
