Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.27
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,11.59
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.32
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.87
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.57
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,12.19
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.46
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.6
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.17
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.14
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
410513,Carnon Downs,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.85
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.09
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.26
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.98
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.38
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
410513,Carnon Downs,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
