Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.82
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.91
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.42
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.63
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
410513,Carnon Downs,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.44
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.58
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
410513,Carnon Downs,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.7
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.18
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.83
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.47
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.01
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.27
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
410513,Carnon Downs,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.67
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.77
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.93
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.6
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.53
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
410513,Carnon Downs,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
410513,Carnon Downs,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
410513,Carnon Downs,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
410513,Carnon Downs,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.4
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
