Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
410513,Carnon Downs,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
410513,Carnon Downs,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.18
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
410513,Carnon Downs,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
410513,Carnon Downs,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
410513,Carnon Downs,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
410513,Carnon Downs,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
410513,Carnon Downs,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410513,Carnon Downs,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
