Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
410513,Carnon Downs,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
410513,Carnon Downs,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
410513,Carnon Downs,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
410513,Carnon Downs,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
410513,Carnon Downs,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
410513,Carnon Downs,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
