Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
410513,Carnon Downs,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
410513,Carnon Downs,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.37
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
410513,Carnon Downs,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
410513,Carnon Downs,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
410513,Carnon Downs,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
