Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
410513,Carnon Downs,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.39
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.01
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.81
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.18
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
410513,Carnon Downs,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.73
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.76
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
410513,Carnon Downs,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.22
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
410513,Carnon Downs,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
