Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.35
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.3
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.38
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.45
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.5
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.16
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.57
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.1
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.59
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.34
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
410513,Carnon Downs,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.14
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.12
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
410513,Carnon Downs,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
410513,Carnon Downs,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.62
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.22
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.98
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
410513,Carnon Downs,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
