Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.09
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
410513,Carnon Downs,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.05
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.27
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.55
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.05
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
410513,Carnon Downs,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
410513,Carnon Downs,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410513,Carnon Downs,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
410513,Carnon Downs,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
