Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.81
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.63
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
410513,Carnon Downs,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.39
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.52
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.13
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.61
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
