Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
410513,Carnon Downs,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
