Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
