Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
410513,Carnon Downs,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.52
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
